Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
