Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
