Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.58
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
