Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.24
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.5
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.35
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.83
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.13
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
