Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.73
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.98
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.95
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.41
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.54
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.49
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
