Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.21
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.3
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.73
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.47
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.54
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.33
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.35
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.27
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.52
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
