Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
