Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-26T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-26T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-26T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-26T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-02-26T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-02-26T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-02-26T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-26T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-26T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-26T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
