Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776753,Worcester Street - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
776753,Worcester Street - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
776753,Worcester Street - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
776753,Worcester Street - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.78
776753,Worcester Street - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776753,Worcester Street - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776753,Worcester Street - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.81
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776753,Worcester Street - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.2
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.58
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.26
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776753,Worcester Street - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.77
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
776753,Worcester Street - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.07
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776753,Worcester Street - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.92
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.79
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
776753,Worcester Street - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.55
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.8
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.41
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776753,Worcester Street - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.23
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.29
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
776753,Worcester Street - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.57
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776753,Worcester Street - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.83
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.79
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.38
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776753,Worcester Street - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.53
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776753,Worcester Street - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.57
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776753,Worcester Street - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
