Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.24
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776753,Worcester Street - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.98
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.92
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
776753,Worcester Street - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.59
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.48
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776753,Worcester Street - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.86
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.14
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776753,Worcester Street - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.64
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
776753,Worcester Street - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.58
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.67
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.28
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776753,Worcester Street - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.89
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.87
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
776753,Worcester Street - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.3
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.87
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
776753,Worcester Street - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
776753,Worcester Street - Kidderminster,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
776753,Worcester Street - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
776753,Worcester Street - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
776753,Worcester Street - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.52
776753,Worcester Street - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776753,Worcester Street - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776753,Worcester Street - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.2
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.74
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776753,Worcester Street - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.66
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.98
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.72
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
776753,Worcester Street - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.38
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.45
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
776753,Worcester Street - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.98
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.36
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.94
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
776753,Worcester Street - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.26
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
