Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.5
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.61
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.33
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
776753,Worcester Street - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.49
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.13
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776753,Worcester Street - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.72
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.39
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
776753,Worcester Street - Kidderminster,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.53
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.35
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.82
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.94
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
776753,Worcester Street - Kidderminster,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.48
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.32
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
776753,Worcester Street - Kidderminster,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.03
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.88
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.34
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776753,Worcester Street - Kidderminster,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.16
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.5
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.33
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
776753,Worcester Street - Kidderminster,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.65
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.84
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776753,Worcester Street - Kidderminster,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.7
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.6
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.02
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.78
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776753,Worcester Street - Kidderminster,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.87
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.8
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.35
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.41
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776753,Worcester Street - Kidderminster,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.65
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.2
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.53
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.31
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.89
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
776753,Worcester Street - Kidderminster,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.39
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.25
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.58
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.44
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
776753,Worcester Street - Kidderminster,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.93
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
