Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.91
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
776753,Worcester Street - Kidderminster,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.39
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.52
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
776753,Worcester Street - Kidderminster,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.05
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.23
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.77
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776753,Worcester Street - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.92
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.27
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.79
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.75
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776753,Worcester Street - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.11
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.42
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776753,Worcester Street - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.67
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776753,Worcester Street - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.57
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776753,Worcester Street - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.9
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776753,Worcester Street - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.25
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776753,Worcester Street - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.28
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776753,Worcester Street - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.17
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776753,Worcester Street - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.93
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.28
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776753,Worcester Street - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
776753,Worcester Street - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776753,Worcester Street - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
