Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
