Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
