Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
776753,Worcester Street - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
776753,Worcester Street - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
776753,Worcester Street - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.54
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.38
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.84
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.74
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.31
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.87
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.13
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776753,Worcester Street - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.81
