Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.22
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776753,Worcester Street - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.52
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.78
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776753,Worcester Street - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.56
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776753,Worcester Street - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776753,Worcester Street - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.85
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
776753,Worcester Street - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.08
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.35
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
776753,Worcester Street - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.65
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
776753,Worcester Street - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.07
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
776753,Worcester Street - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.04
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776753,Worcester Street - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.63
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.33
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776753,Worcester Street - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.99
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.29
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
776753,Worcester Street - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.65
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.19
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.22
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
776753,Worcester Street - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.11
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.13
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.47
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
776753,Worcester Street - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
