Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.06
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.15
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
776753,Worcester Street - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.88
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.93
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
776753,Worcester Street - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.05
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
776753,Worcester Street - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.69
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.58
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.64
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
776753,Worcester Street - Kidderminster,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.44
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.19
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
776753,Worcester Street - Kidderminster,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.32
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
776753,Worcester Street - Kidderminster,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.82
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.92
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
776753,Worcester Street - Kidderminster,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.53
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.43
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
776753,Worcester Street - Kidderminster,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.78
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.43
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.22
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
776753,Worcester Street - Kidderminster,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.36
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.02
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
776753,Worcester Street - Kidderminster,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.33
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.23
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.19
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
776753,Worcester Street - Kidderminster,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.08
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.81
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.48
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776753,Worcester Street - Kidderminster,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.6
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
