Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.82
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.04
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.77
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
776753,Worcester Street - Kidderminster,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.79
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.84
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.88
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.24
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
776753,Worcester Street - Kidderminster,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.91
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.07
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.75
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.79
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
776753,Worcester Street - Kidderminster,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.26
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.16
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.59
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.3
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
776753,Worcester Street - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.11
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.81
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
776753,Worcester Street - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.29
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.98
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.48
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
776753,Worcester Street - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.09
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.4
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.53
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
776753,Worcester Street - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.63
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.9
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.39
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.55
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
776753,Worcester Street - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.4
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.53
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.48
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
776753,Worcester Street - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.58
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.9
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.35
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.85
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
776753,Worcester Street - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.46
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.04
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.55
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.27
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
776753,Worcester Street - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.81
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.89
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.59
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
776753,Worcester Street - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.42
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.19
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,12.2
