Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.06
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
776753,Worcester Street - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.44
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.17
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.19
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
776753,Worcester Street - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.89
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.9
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.56
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.86
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.04
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776753,Worcester Street - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.55
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.04
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776753,Worcester Street - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.35
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.84
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.94
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
776753,Worcester Street - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.96
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.44
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
776753,Worcester Street - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.51
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.39
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
776753,Worcester Street - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.57
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.17
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
776753,Worcester Street - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.02
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.28
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.49
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776753,Worcester Street - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.15
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.67
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776753,Worcester Street - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.88
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776753,Worcester Street - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776753,Worcester Street - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
