Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776753,Worcester Street - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776753,Worcester Street - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
776753,Worcester Street - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
