Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
