Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
