Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.27
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.98
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.52
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.46
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
