Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.57
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.46
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.61
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776753,Worcester Street - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.07
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776753,Worcester Street - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.92
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776753,Worcester Street - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.48
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776753,Worcester Street - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.22
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.96
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
776753,Worcester Street - Kidderminster,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.98
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.83
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
776753,Worcester Street - Kidderminster,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.98
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.23
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.45
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
776753,Worcester Street - Kidderminster,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.06
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.16
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.6
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
776753,Worcester Street - Kidderminster,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.16
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
776753,Worcester Street - Kidderminster,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.33
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.05
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.56
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
776753,Worcester Street - Kidderminster,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.45
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.25
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
