Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.65
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.72
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
776753,Worcester Street - Kidderminster,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.79
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.47
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.31
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.85
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
776753,Worcester Street - Kidderminster,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.24
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.56
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
776753,Worcester Street - Kidderminster,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.02
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.65
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
776753,Worcester Street - Kidderminster,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.66
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.49
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.88
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.68
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
776753,Worcester Street - Kidderminster,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.47
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.3
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
776753,Worcester Street - Kidderminster,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.76
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.83
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.58
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
776753,Worcester Street - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
776753,Worcester Street - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776753,Worcester Street - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
776753,Worcester Street - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
776753,Worcester Street - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.57
776753,Worcester Street - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
776753,Worcester Street - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.54
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.73
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.31
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
776753,Worcester Street - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.16
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.48
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.04
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
776753,Worcester Street - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.39
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.72
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.18
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
776753,Worcester Street - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.4
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.97
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.14
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.12
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
776753,Worcester Street - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.15
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.45
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.47
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
776753,Worcester Street - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.32
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
