Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.61
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.38
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.19
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
776753,Worcester Street - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.22
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.8
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.69
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.74
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
776753,Worcester Street - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.55
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.38
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.24
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.29
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
776753,Worcester Street - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.11
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.2
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.28
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.35
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.24
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
776753,Worcester Street - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.9
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.8
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.28
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.41
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
776753,Worcester Street - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.59
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.71
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.81
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.04
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,69.27
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
776753,Worcester Street - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.35
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.86
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.7
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.3
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.57
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
776753,Worcester Street - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.45
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.38
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.14
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.59
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,66.86
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
776753,Worcester Street - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.34
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.66
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.6
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.58
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.08
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.5
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
776753,Worcester Street - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.54
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.37
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.85
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.18
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776753,Worcester Street - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.58
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.44
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.7
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.48
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.99
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
776753,Worcester Street - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.93
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.27
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.3
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.66
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
776753,Worcester Street - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.81
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.76
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.8
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
