Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.23
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.25
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
776753,Worcester Street - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.18
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.07
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.0
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.61
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.82
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
776753,Worcester Street - Kidderminster,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.21
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.2
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.91
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,69.03
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
776753,Worcester Street - Kidderminster,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.26
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.5
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.16
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.79
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
776753,Worcester Street - Kidderminster,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.0
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.3
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.48
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.89
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
776753,Worcester Street - Kidderminster,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.38
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.34
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.53
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.1
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.42
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.22
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
776753,Worcester Street - Kidderminster,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.62
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.8
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.65
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.05
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,76.71
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
776753,Worcester Street - Kidderminster,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.25
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.51
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.13
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.92
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.31
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
776753,Worcester Street - Kidderminster,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.86
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.94
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776753,Worcester Street - Kidderminster,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776753,Worcester Street - Kidderminster,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
776753,Worcester Street - Kidderminster,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
