Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
