Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776753,Worcester Street - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
776753,Worcester Street - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776753,Worcester Street - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
776753,Worcester Street - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776753,Worcester Street - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
776753,Worcester Street - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
776753,Worcester Street - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776753,Worcester Street - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
