Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
776753,Worcester Street - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
