Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.11
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.92
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776753,Worcester Street - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776753,Worcester Street - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776753,Worcester Street - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.57
