Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776753,Worcester Street - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.91
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.12
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776753,Worcester Street - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.2
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.1
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776753,Worcester Street - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.69
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.2
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776753,Worcester Street - Kidderminster,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.16
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.1
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
776753,Worcester Street - Kidderminster,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.08
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.42
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
776753,Worcester Street - Kidderminster,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.81
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.81
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
776753,Worcester Street - Kidderminster,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.34
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.46
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.38
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
776753,Worcester Street - Kidderminster,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.83
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.69
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.88
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
776753,Worcester Street - Kidderminster,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.58
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.15
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.56
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
776753,Worcester Street - Kidderminster,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.49
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.23
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.48
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
776753,Worcester Street - Kidderminster,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.42
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
776753,Worcester Street - Kidderminster,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.13
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.3
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.78
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
776753,Worcester Street - Kidderminster,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
