Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.04
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.99
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.31
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
776753,Worcester Street - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.3
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.9
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.25
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
776753,Worcester Street - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.26
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.77
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.82
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
776753,Worcester Street - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.65
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.23
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.61
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.76
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
776753,Worcester Street - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.89
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.58
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
776753,Worcester Street - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.0
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.19
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.2
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
776753,Worcester Street - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.02
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.53
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
776753,Worcester Street - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.44
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.85
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.52
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
776753,Worcester Street - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.25
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
776753,Worcester Street - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.76
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.49
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
776753,Worcester Street - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.52
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.98
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.03
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
776753,Worcester Street - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.74
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.95
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
776753,Worcester Street - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.19
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.2
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
