Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.2
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.88
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.41
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
776753,Worcester Street - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.64
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.7
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.85
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.18
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.85
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
776753,Worcester Street - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.38
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.7
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.94
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.47
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
776753,Worcester Street - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.71
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.3
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.18
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.26
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
776753,Worcester Street - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.45
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.1
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.76
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
776753,Worcester Street - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.28
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.54
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.24
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
776753,Worcester Street - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.9
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.19
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.34
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.17
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
776753,Worcester Street - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.13
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.33
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.76
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.76
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
776753,Worcester Street - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.42
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.7
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.9
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.2
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.29
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
776753,Worcester Street - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.41
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.7
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.56
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.3
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.58
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.81
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
776753,Worcester Street - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.29
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.7
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.06
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.95
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.01
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
776753,Worcester Street - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.36
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.45
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.26
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.89
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
776753,Worcester Street - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.08
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.14
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.5
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.71
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
