Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.28
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.54
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
776753,Worcester Street - Kidderminster,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.68
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.71
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.1
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.54
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.14
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
776753,Worcester Street - Kidderminster,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.73
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.18
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.8
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.77
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.96
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
776753,Worcester Street - Kidderminster,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.44
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.89
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.5
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.11
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.36
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
776753,Worcester Street - Kidderminster,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.8
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.27
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.16
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
776753,Worcester Street - Kidderminster,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.77
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.95
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.06
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.17
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.54
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.53
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
776753,Worcester Street - Kidderminster,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.3
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
776753,Worcester Street - Kidderminster,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.34
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776753,Worcester Street - Kidderminster,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.37
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.91
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776753,Worcester Street - Kidderminster,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.64
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776753,Worcester Street - Kidderminster,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776753,Worcester Street - Kidderminster,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776753,Worcester Street - Kidderminster,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
