Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-02T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-02T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-02T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-02T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-03-02T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-03-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-03-02T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-02T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-02T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-02T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-03-02T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-03-02T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-02T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-02T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-02T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-03-02T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-03-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-03-02T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-02T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-02T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-02T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-02T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-02T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-03-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-03-02T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-02T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-02T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-02T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-02T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-03-02T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-03-02T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-03-02T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-02T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-02T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-02T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-02T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-02T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-03-02T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-03-02T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-03-02T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-02T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-02T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-02T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-02T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-02T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-03-02T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-02T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-03-02T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-02T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-02T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-02T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-02T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-02T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-03-02T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-03-02T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-03-02T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-02T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-02T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-02T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-02T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-02T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-03-02T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-03-02T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-02T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-02T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-02T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-02T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-02T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-03-02T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-03-02T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-03-02T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-02T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
