Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
