Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.7
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.53
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.55
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776753,Worcester Street - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.42
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776753,Worcester Street - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.04
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.23
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776753,Worcester Street - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.55
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.13
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776753,Worcester Street - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.48
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.37
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.07
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.22
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.4
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776753,Worcester Street - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.58
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.5
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
