Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.98
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.14
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.01
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
776753,Worcester Street - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.32
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.19
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
776753,Worcester Street - Kidderminster,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.06
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.53
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.11
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776753,Worcester Street - Kidderminster,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.87
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.99
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.16
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
776753,Worcester Street - Kidderminster,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.31
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.24
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
776753,Worcester Street - Kidderminster,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.49
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.37
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.94
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
776753,Worcester Street - Kidderminster,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.46
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.78
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.45
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.05
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.6
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
776753,Worcester Street - Kidderminster,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.21
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.43
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.21
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.93
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.99
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
776753,Worcester Street - Kidderminster,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.93
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.74
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.2
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.67
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
776753,Worcester Street - Kidderminster,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.95
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.7
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.94
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.92
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.88
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
776753,Worcester Street - Kidderminster,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.87
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.79
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.29
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.24
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
776753,Worcester Street - Kidderminster,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.45
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.08
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.36
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
776753,Worcester Street - Kidderminster,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.01
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
