Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.25
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.05
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.54
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
776753,Worcester Street - Kidderminster,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.61
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.9
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.65
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.12
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.83
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
776753,Worcester Street - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.87
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.96
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.61
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.76
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.85
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
776753,Worcester Street - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.5
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.05
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.98
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
776753,Worcester Street - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.98
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.61
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.61
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.93
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
776753,Worcester Street - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.24
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
776753,Worcester Street - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.58
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.9
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.42
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.88
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776753,Worcester Street - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.7
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.34
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.32
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
776753,Worcester Street - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.72
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.64
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.43
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.71
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.32
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
776753,Worcester Street - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.17
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.15
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.45
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.88
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.92
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.53
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
776753,Worcester Street - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.78
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.5
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.44
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.51
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
776753,Worcester Street - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.39
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.06
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.5
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.78
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
776753,Worcester Street - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.1
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.5
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
