Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.23
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.15
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
776753,Worcester Street - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.38
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.57
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.04
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
776753,Worcester Street - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.32
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.8
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.38
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.72
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
776753,Worcester Street - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.65
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.84
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.91
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
776753,Worcester Street - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.6
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.79
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.74
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
776753,Worcester Street - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.85
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.39
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.66
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
776753,Worcester Street - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.83
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.5
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.25
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.67
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.56
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.91
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
776753,Worcester Street - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.85
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.47
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.2
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.05
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.28
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
776753,Worcester Street - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.31
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.2
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.7
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.61
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.53
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
776753,Worcester Street - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.74
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.14
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.31
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.85
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
776753,Worcester Street - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.9
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.8
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.35
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.21
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
776753,Worcester Street - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.56
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.9
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.28
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.63
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
776753,Worcester Street - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.36
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.81
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.9
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.88
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.65
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
776753,Worcester Street - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
