Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.08
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.5
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.6
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.81
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.86
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
776753,Worcester Street - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.9
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.31
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.69
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.03
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
776753,Worcester Street - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.91
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.77
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.25
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
776753,Worcester Street - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.41
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.86
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.19
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.54
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
776753,Worcester Street - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.64
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.72
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776753,Worcester Street - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.41
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.16
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.69
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.06
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776753,Worcester Street - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.83
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.7
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.14
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776753,Worcester Street - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.94
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.96
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.06
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776753,Worcester Street - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.71
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776753,Worcester Street - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.76
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776753,Worcester Street - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.81
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776753,Worcester Street - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
