Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776753,Worcester Street - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.7
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
