Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.56
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776753,Worcester Street - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.98
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776753,Worcester Street - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.33
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.43
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.16
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776753,Worcester Street - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.53
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
776753,Worcester Street - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.76
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.85
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.72
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
776753,Worcester Street - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.61
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.1
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.05
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
776753,Worcester Street - Kidderminster,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.71
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.14
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.65
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.4
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776753,Worcester Street - Kidderminster,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.43
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.45
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.57
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.23
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
776753,Worcester Street - Kidderminster,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.47
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.49
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.94
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.69
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
776753,Worcester Street - Kidderminster,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.83
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.11
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.42
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
776753,Worcester Street - Kidderminster,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.45
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.32
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.64
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
776753,Worcester Street - Kidderminster,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
