Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.82
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.78
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.9
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.03
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
776753,Worcester Street - Kidderminster,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.13
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.01
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.15
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
776753,Worcester Street - Kidderminster,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.68
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.37
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.95
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.9
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
776753,Worcester Street - Kidderminster,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.93
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.67
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.92
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.69
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
776753,Worcester Street - Kidderminster,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.88
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.45
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.61
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.72
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
776753,Worcester Street - Kidderminster,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.36
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.8
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.66
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.2
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
776753,Worcester Street - Kidderminster,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.41
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.77
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.06
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.83
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
776753,Worcester Street - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.62
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.82
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
776753,Worcester Street - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.93
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.28
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.1
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
776753,Worcester Street - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.78
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.05
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.7
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.81
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
776753,Worcester Street - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.34
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.31
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
776753,Worcester Street - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.23
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.63
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.56
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
776753,Worcester Street - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
