Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.37
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.28
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
776753,Worcester Street - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.51
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.12
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.1
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
776753,Worcester Street - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.98
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.77
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
776753,Worcester Street - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.22
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.61
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
776753,Worcester Street - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.38
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.33
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.32
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.69
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
776753,Worcester Street - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.15
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.49
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.69
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.2
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
776753,Worcester Street - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.37
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.3
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.81
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
776753,Worcester Street - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.17
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.99
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.88
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
776753,Worcester Street - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.77
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.61
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.71
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
776753,Worcester Street - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.57
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.61
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.31
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
776753,Worcester Street - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.87
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
776753,Worcester Street - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.8
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.24
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.52
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
776753,Worcester Street - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.94
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
