Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.81
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.29
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
776753,Worcester Street - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.72
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.27
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.03
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
776753,Worcester Street - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.41
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.49
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.79
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.2
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
776753,Worcester Street - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.14
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.16
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.61
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
776753,Worcester Street - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.95
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.67
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.66
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
776753,Worcester Street - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.49
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.57
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.93
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
776753,Worcester Street - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.99
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.96
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
776753,Worcester Street - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.36
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.63
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.32
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
776753,Worcester Street - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.77
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.03
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.36
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
776753,Worcester Street - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.66
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.45
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.48
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
776753,Worcester Street - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.47
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.83
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
776753,Worcester Street - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.37
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776753,Worcester Street - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.94
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
