Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.21
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776753,Worcester Street - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.28
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.71
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
776753,Worcester Street - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.22
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.63
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
776753,Worcester Street - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.76
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776753,Worcester Street - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.21
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776753,Worcester Street - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.13
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776753,Worcester Street - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
