Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.63
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.15
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.14
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.55
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.47
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.55
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.63
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.76
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.4
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
