Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.34
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.57
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.73
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.93
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.87
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.51
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.4
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.13
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.08
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.34
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.93
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.46
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
