Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
