Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
776753,Worcester Street - Kidderminster,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
