Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
