Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
