Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
