Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.4
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776753,Worcester Street - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776753,Worcester Street - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
