Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.73
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776753,Worcester Street - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.99
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
776753,Worcester Street - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.34
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.57
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776753,Worcester Street - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.58
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.53
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776753,Worcester Street - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.3
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
776753,Worcester Street - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.4
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.01
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
776753,Worcester Street - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.49
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
776753,Worcester Street - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.9
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.2
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
776753,Worcester Street - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.53
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
776753,Worcester Street - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.29
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.37
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.09
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.05
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
776753,Worcester Street - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.94
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.47
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
776753,Worcester Street - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.72
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
