Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.29
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
776753,Worcester Street - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.78
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.83
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776753,Worcester Street - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.61
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.11
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
776753,Worcester Street - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.93
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.95
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
776753,Worcester Street - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.73
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.52
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.81
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
776753,Worcester Street - Kidderminster,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.54
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.96
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.26
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
776753,Worcester Street - Kidderminster,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.37
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.78
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.92
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
776753,Worcester Street - Kidderminster,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.04
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.52
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.7
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
776753,Worcester Street - Kidderminster,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.33
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.21
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
776753,Worcester Street - Kidderminster,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.83
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.76
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.42
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
776753,Worcester Street - Kidderminster,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.33
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.29
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.86
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.94
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
776753,Worcester Street - Kidderminster,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.54
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.11
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
776753,Worcester Street - Kidderminster,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.33
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.51
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.74
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
776753,Worcester Street - Kidderminster,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
