Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.95
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.59
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.94
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
776753,Worcester Street - Kidderminster,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.04
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.52
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776753,Worcester Street - Kidderminster,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.51
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
776753,Worcester Street - Kidderminster,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.04
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.75
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776753,Worcester Street - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.01
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
776753,Worcester Street - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.37
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.76
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.22
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776753,Worcester Street - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.07
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.47
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.23
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
776753,Worcester Street - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.52
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
776753,Worcester Street - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.31
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.82
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
776753,Worcester Street - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.86
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.74
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
776753,Worcester Street - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.63
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.1
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.95
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
776753,Worcester Street - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.21
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
776753,Worcester Street - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.3
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
