Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.06
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.93
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.88
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.7
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
776753,Worcester Street - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.51
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.32
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.62
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.88
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
776753,Worcester Street - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.29
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.4
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.84
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.78
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.66
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776753,Worcester Street - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.33
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.06
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.56
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
776753,Worcester Street - Kidderminster,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.78
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.8
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.25
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.65
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,75.26
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
776753,Worcester Street - Kidderminster,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.25
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.0
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.19
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,75.22
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
776753,Worcester Street - Kidderminster,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.82
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.3
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.65
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.2
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
776753,Worcester Street - Kidderminster,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.22
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.61
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.6
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.77
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.74
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
776753,Worcester Street - Kidderminster,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.06
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776753,Worcester Street - Kidderminster,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.3
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.45
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776753,Worcester Street - Kidderminster,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.24
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.82
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.7
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776753,Worcester Street - Kidderminster,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.17
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776753,Worcester Street - Kidderminster,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.18
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
