Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
776753,Worcester Street - Kidderminster,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.95
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.65
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
776753,Worcester Street - Kidderminster,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.49
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
776753,Worcester Street - Kidderminster,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776753,Worcester Street - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
