Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
