Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
