Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.98
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.98
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.74
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.54
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776753,Worcester Street - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776753,Worcester Street - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.21
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776753,Worcester Street - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.14
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.91
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776753,Worcester Street - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.02
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
